Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
874063,RISLEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,28.2
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.85
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
874063,RISLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.21
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.35
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,30.0
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
874063,RISLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
874063,RISLEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.35
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.76
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
874063,RISLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.45
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,29.6
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
874063,RISLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,28.1
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
874063,RISLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.61
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.95
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,37.7
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.3
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
874063,RISLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
874063,RISLEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,28.0
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
874063,RISLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.12
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,39.8
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,54.0
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
874063,RISLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.04
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.86
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
874063,RISLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.32
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,30.2
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.65
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,59.8
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
874063,RISLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
874063,RISLEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,27.9
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.88
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.19
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
874063,RISLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.83
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.55
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,44.7
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,67.3
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
874063,RISLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
874063,RISLEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,27.8
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.75
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.43
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
874063,RISLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.31
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,51.9
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,77.5
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.63
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,57.3
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
874063,RISLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,27.7
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.11
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.81
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
874063,RISLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.94
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,42.8
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.21
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,47.6
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.99
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,58.0
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.9
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
874063,RISLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
874063,RISLEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,27.6
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.69
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.51
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
874063,RISLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.34
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.81
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,34.8
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.07
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.68
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,57.3
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
874063,RISLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
874063,RISLEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,27.5
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
