Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.86
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
874063,RISLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.58
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.76
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,25.7
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
874063,RISLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
874063,RISLEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.61
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
874063,RISLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.43
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.76
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,26.0
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.58
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
874063,RISLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
874063,RISLEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,27.4
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
874063,RISLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.69
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,29.4
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.36
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.11
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.75
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
874063,RISLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
874063,RISLEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.54
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.04
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
874063,RISLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.01
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.07
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,27.8
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.33
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.6
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.15
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
874063,RISLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
874063,RISLEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,27.3
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.19
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
874063,RISLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.83
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.99
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,31.2
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.21
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,49.1
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
874063,RISLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
874063,RISLEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,27.2
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.39
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
874063,RISLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.01
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,28.9
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.83
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.57
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
874063,RISLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
874063,RISLEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.48
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
874063,RISLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.7
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.98
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,17.2
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.73
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
874063,RISLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
874063,RISLEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.99
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.45
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
874063,RISLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,18.1
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.49
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.45
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
874063,RISLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
874063,RISLEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.1
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
874063,RISLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.53
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,21.8
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.58
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.5
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
874063,RISLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
