Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
874063,RISLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.02
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
874063,RISLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
874063,RISLEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
874063,RISLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,20.5
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
874063,RISLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.4
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
874063,RISLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.21
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,20.5
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.53
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,30.1
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
874063,RISLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
874063,RISLEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.83
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
874063,RISLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.04
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.7
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,14.3
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
874063,RISLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
874063,RISLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,20.6
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.51
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,61.7
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
874063,RISLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.76
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
874063,RISLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.88
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,35.0
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.06
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,51.2
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
874063,RISLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
874063,RISLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,30.3
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
874063,RISLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
874063,RISLEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
874063,RISLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.45
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,19.8
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
874063,RISLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
874063,RISLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.64
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.1
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.89
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,13.3
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
874063,RISLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,26.7
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
874063,RISLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
