Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
874063,RISLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,26.7
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
874063,RISLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.01
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.88
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
874063,RISLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
874063,RISLEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,26.6
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
874063,RISLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,21.7
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
874063,RISLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,26.6
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
874063,RISLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.33
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,14.4
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
874063,RISLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
874063,RISLEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,26.6
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
874063,RISLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.14
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
874063,RISLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
874063,RISLEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,26.6
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
874063,RISLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.61
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,11.4
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.54
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
874063,RISLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,26.5
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
874063,RISLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.55
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.85
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
874063,RISLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
874063,RISLEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,26.5
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
874063,RISLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.1
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,13.9
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
874063,RISLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
874063,RISLEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,26.5
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
874063,RISLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.65
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.24
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
874063,RISLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
874063,RISLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.44
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.37
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
