Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,28.3
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.04
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
874063,RISLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
874063,RISLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
874063,RISLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
874063,RISLEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
874063,RISLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.82
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,21.5
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
874063,RISLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
874063,RISLEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
874063,RISLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,20.6
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.32
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
874063,RISLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
874063,RISLEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
874063,RISLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.76
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,27.7
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,42.3
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
874063,RISLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
874063,RISLEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,26.2
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.58
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
874063,RISLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.63
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,33.4
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,43.0
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
874063,RISLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,26.2
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.14
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
874063,RISLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.34
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.33
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,43.9
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
874063,RISLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,26.1
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.22
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
874063,RISLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.28
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,26.4
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
874063,RISLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
874063,RISLEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,26.1
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
874063,RISLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.48
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,20.5
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
874063,RISLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
874063,RISLEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,26.1
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
874063,RISLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.33
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,14.8
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
