Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.35
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
874063,RISLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
874063,RISLEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,26.1
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
874063,RISLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.34
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,20.8
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
874063,RISLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
874063,RISLEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,26.0
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
874063,RISLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.52
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.34
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
874063,RISLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
874063,RISLEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,26.0
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
874063,RISLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,15.6
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.81
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,54.8
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
874063,RISLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,26.0
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.09
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
874063,RISLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.3
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,41.4
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
874063,RISLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
874063,RISLEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,25.9
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
874063,RISLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.42
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
874063,RISLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
874063,RISLEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,25.9
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
874063,RISLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.52
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.33
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,36.6
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
874063,RISLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
874063,RISLEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,25.8
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
874063,RISLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.13
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,23.7
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
874063,RISLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
874063,RISLEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,25.8
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
874063,RISLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.75
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,17.2
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.83
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
874063,RISLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
874063,RISLEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,25.7
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.37
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
874063,RISLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.84
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.08
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
