Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.57
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
874063,RISLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
874063,RISLEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,25.6
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.52
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
874063,RISLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.63
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.82
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
874063,RISLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
874063,RISLEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,25.6
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
874063,RISLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.7
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,19.0
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
874063,RISLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
874063,RISLEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,25.6
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
874063,RISLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.42
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.06
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
874063,RISLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
874063,RISLEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,25.5
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.83
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
874063,RISLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.85
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,21.4
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
874063,RISLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
874063,RISLEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,25.5
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
874063,RISLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.98
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.3
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,19.0
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
874063,RISLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,25.5
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
874063,RISLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.45
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.09
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,37.1
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.2
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
874063,RISLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
874063,RISLEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,25.5
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.18
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
874063,RISLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.83
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,30.4
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
874063,RISLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
874063,RISLEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,25.5
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
874063,RISLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.77
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.33
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,40.3
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
874063,RISLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
874063,RISLEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,25.4
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.27
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
874063,RISLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.97
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,40.7
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,29.0
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
