Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.51
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
874063,RISLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
874063,RISLEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,25.4
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.73
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
874063,RISLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.69
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.81
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,34.5
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
874063,RISLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
874063,RISLEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,25.4
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.14
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
874063,RISLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.77
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.77
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,30.6
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.92
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,63.3
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
874063,RISLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
874063,RISLEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,25.4
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.93
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
874063,RISLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.95
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,33.0
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.57
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.06
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,52.8
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
874063,RISLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
874063,RISLEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,25.4
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.36
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
874063,RISLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,25.9
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
874063,RISLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
874063,RISLEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,25.4
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
874063,RISLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.06
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.68
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.09
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,25.8
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
874063,RISLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
874063,RISLEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,25.4
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
874063,RISLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.84
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.49
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
874063,RISLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,25.4
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
874063,RISLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.18
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.17
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.1
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,29.2
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
874063,RISLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
874063,RISLEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,25.4
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
874063,RISLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,26.6
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,45.3
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
874063,RISLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
874063,RISLEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,25.5
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
874063,RISLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.02
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,32.8
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,44.3
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
874063,RISLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
