Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,25.5
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
874063,RISLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.82
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,54.3
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
874063,RISLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
874063,RISLEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,25.5
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
874063,RISLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.85
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.53
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,28.5
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.47
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,53.8
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
874063,RISLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,25.6
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
874063,RISLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.76
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,21.6
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.56
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,50.5
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
874063,RISLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
874063,RISLEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,25.6
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
874063,RISLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.51
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,26.8
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
874063,RISLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
874063,RISLEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,25.6
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
874063,RISLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,12.6
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
874063,RISLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
874063,RISLEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,25.6
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
874063,RISLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,14.5
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
874063,RISLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
874063,RISLEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,25.7
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
874063,RISLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,15.1
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,49.8
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
874063,RISLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
874063,RISLEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,25.7
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
874063,RISLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.72
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,44.5
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
874063,RISLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,25.8
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
874063,RISLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.11
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.46
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,30.4
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.79
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,46.3
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
874063,RISLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
874063,RISLEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,25.8
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
