Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
874063,RISLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.83
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.36
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,29.8
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.99
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
874063,RISLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
874063,RISLEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,25.8
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
874063,RISLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.87
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,21.5
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,47.0
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
874063,RISLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
874063,RISLEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,25.9
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
874063,RISLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,7.6
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
874063,RISLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
874063,RISLEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,25.9
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
874063,RISLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.93
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.16
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
874063,RISLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
874063,RISLEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,25.9
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
874063,RISLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.1
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,20.4
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,44.5
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
874063,RISLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
874063,RISLEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,25.9
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
874063,RISLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,13.5
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,51.8
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
874063,RISLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,26.0
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
874063,RISLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.9
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.54
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,50.1
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
874063,RISLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
874063,RISLEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,26.0
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
874063,RISLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.45
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,12.7
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,54.8
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
874063,RISLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
874063,RISLEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,26.0
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
874063,RISLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.2
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,13.1
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
874063,RISLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
874063,RISLEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,26.0
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
874063,RISLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
