Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.42
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,45.9
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
874063,RISLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
874063,RISLEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,26.1
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
874063,RISLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.12
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,11.9
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
874063,RISLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
874063,RISLEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,26.1
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
874063,RISLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.85
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
874063,RISLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
874063,RISLEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,26.1
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
874063,RISLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.34
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
874063,RISLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
874063,RISLEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,26.1
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
874063,RISLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.22
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.3
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,12.8
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.11
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,44.9
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
874063,RISLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
874063,RISLEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,26.2
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
874063,RISLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.13
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,13.0
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
874063,RISLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
874063,RISLEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,26.2
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
874063,RISLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.12
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,15.6
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.5
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
874063,RISLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
874063,RISLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.77
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
874063,RISLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
874063,RISLEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
874063,RISLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,21.9
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.02
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
874063,RISLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
874063,RISLEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
874063,RISLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
