Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.61
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,25.5
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,50.6
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
874063,RISLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,26.3
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
874063,RISLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.97
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,21.3
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.05
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,51.1
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
874063,RISLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
874063,RISLEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
874063,RISLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,15.7
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,41.3
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
874063,RISLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
874063,RISLEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,26.4
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
874063,RISLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.47
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,15.7
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
874063,RISLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
874063,RISLEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,26.5
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
874063,RISLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.64
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.47
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,16.6
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
874063,RISLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
874063,RISLEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,26.5
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
874063,RISLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,16.9
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.11
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
874063,RISLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
874063,RISLEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,26.5
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
874063,RISLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.09
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,49.2
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
874063,RISLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
874063,RISLEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,26.6
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
874063,RISLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.08
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,19.0
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.45
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
874063,RISLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
874063,RISLEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,26.6
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
874063,RISLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.25
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,17.7
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,51.1
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
874063,RISLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
874063,RISLEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,26.7
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
874063,RISLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
