Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.36
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,46.4
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
874063,RISLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
874063,RISLEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
874063,RISLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.73
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.68
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,15.2
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.11
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,44.7
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
874063,RISLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
874063,RISLEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,26.8
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
874063,RISLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
874063,RISLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
874063,RISLEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
874063,RISLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.51
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,13.6
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
874063,RISLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
874063,RISLEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,26.9
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
874063,RISLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.11
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,12.8
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
874063,RISLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
874063,RISLEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
874063,RISLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.62
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
874063,RISLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
874063,RISLEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,27.0
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
874063,RISLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.16
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
874063,RISLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
874063,RISLEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,27.1
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
874063,RISLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.3
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,13.2
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
874063,RISLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
874063,RISLEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,27.2
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
874063,RISLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
